Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.78
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,98.9
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,33.9
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,91.11
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,93.49
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,114.19
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
110263,Aylesbury Rd,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.6
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.23
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,82.21
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,68.04
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.05
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,5,N Current (RMS),A,94.1
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,332.5
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,276.8
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,227.7
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,47.1
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.14
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,110.4
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.3
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,33.9
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,98.74
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,87.12
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,120.55
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.3
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
110263,Aylesbury Rd,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,491.5
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,80.56
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,66.89
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.12
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,5,N Current (RMS),A,96.2
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,324.9
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,272.0
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,215.4
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.2
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.41
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,111.6
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,33.8
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,93.88
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,84.01
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,116.98
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
110263,Aylesbury Rd,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.5
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.89
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,79.66
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,67.71
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.28
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,5,N Current (RMS),A,98.2
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,321.3
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,275.9
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,216.0
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,109.4
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,33.7
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,96.43
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,91.79
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,114.08
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.6
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
110263,Aylesbury Rd,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.78
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,87.75
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,66.17
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.53
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,5,N Current (RMS),A,124.1
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,354.3
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,269.6
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,204.8
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.97
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,100.2
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.6
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,33.6
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,107.09
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,82.64
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,110.9
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,432.3
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
110263,Aylesbury Rd,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.1
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.73
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,100.87
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,75.19
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,56.56
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,5,N Current (RMS),A,135.2
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,407.1
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,306.2
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,229.7
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.92
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.23
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,54.1
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.14
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,105.3
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,33.6
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,117.04
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,92.73
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,124.05
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.7
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.6
110263,Aylesbury Rd,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,506.5
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,96.02
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,79.13
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.27
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,5,N Current (RMS),A,131.1
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,387.1
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,321.2
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,211.8
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.61
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,105.4
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.5
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,33.5
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,108.81
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,96.72
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,115.73
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.2
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.0
110263,Aylesbury Rd,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,471.7
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,86.52
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,73.11
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,50.22
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,5,N Current (RMS),A,114.2
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,349.1
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,298.1
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,203.5
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,45.3
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.08
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.14
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,99.4
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,33.4
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,96.18
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,91.87
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,108.34
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.9
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
110263,Aylesbury Rd,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.33
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,85.21
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,64.52
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.63
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,5,N Current (RMS),A,101.1
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,342.3
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,261.5
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,209.0
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.91
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,105.7
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.8
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,33.4
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,98.65
