Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,84.77
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,112.07
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.9
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
110263,Aylesbury Rd,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,454.9
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,87.48
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,65.43
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.37
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,5,N Current (RMS),A,111.5
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,351.7
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,265.5
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,204.2
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.9
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.93
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,105.7
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,33.3
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,102.11
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,91.77
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,118.4
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
110263,Aylesbury Rd,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,480.7
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,82.26
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,65.23
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.27
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,5,N Current (RMS),A,93.1
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,331.0
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,264.9
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,219.8
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.37
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,42.1
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.85
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,111.7
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.9
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,33.2
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,96.27
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,90.2
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,119.35
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.6
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
110263,Aylesbury Rd,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.2
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.37
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.4
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,98.7
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,67.6
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.32
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,5,N Current (RMS),A,137.8
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,398.0
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,274.7
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,208.7
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,33.9
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.41
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,108.0
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,33.0
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,112.44
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,88.65
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,111.75
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,453.5
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
110263,Aylesbury Rd,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.6
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.19
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,101.3
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,68.76
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.26
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,5,N Current (RMS),A,140.7
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,410.6
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,279.5
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,224.1
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,44.7
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.89
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,110.5
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.3
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,32.9
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,115.87
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,85.18
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,115.28
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,158.9
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,469.2
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
110263,Aylesbury Rd,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,470.1
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.75
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,86.48
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,73.8
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.4
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,5,N Current (RMS),A,120.7
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,348.8
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,300.9
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,200.7
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.03
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,114.1
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.8
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,32.8
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,103.76
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,91.01
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,114.81
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.8
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
110263,Aylesbury Rd,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.6
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.37
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,98.98
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,72.5
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.36
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,5,N Current (RMS),A,131.9
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,400.4
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,295.0
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,221.3
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.61
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,144.4
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,170.7
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,32.7
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,118.39
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,92.55
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,131.26
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,170.5
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,478.8
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.6
110263,Aylesbury Rd,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,536.8
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.05
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.99
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,100.07
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,74.29
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.64
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,5,N Current (RMS),A,133.2
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,405.0
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,303.2
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,230.5
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.23
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.01
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.64
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.91
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,124.3
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.3
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,32.5
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,116.86
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,99.01
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,126.09
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,473.1
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
110263,Aylesbury Rd,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,514.9
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,87.65
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,66.31
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.06
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,5,N Current (RMS),A,114.8
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,355.3
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,271.1
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,215.8
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,42.3
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.74
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,106.2
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,32.4
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,104.17
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,90.48
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,115.38
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
110263,Aylesbury Rd,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,472.0
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,77.73
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,64.74
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.62
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,5,N Current (RMS),A,89.4
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,314.5
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,264.7
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,214.3
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.98
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.89
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,48.9
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
