Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.08
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,107.7
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,32.3
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,95.16
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,90.03
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,120.61
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.4
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
110263,Aylesbury Rd,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,493.9
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,75.74
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,65.92
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.15
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,5,N Current (RMS),A,94.3
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,306.1
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,268.9
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,199.7
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,58.8
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,95.4
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,32.2
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,92.64
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,87.43
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,112.36
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
110263,Aylesbury Rd,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.9
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,71.36
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,68.99
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.75
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,5,N Current (RMS),A,76.3
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,287.7
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,282.4
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,214.3
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.47
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.84
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,71.6
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.33
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,106.0
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,32.1
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,89.05
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,92.91
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,129.18
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
110263,Aylesbury Rd,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,527.1
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.2
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,79.72
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,64.5
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.77
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,5,N Current (RMS),A,89.4
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,322.7
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,263.9
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,219.1
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.83
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,46.8
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,100.4
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.6
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,32.0
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,91.87
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,91.84
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,117.22
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.3
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
110263,Aylesbury Rd,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,480.0
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,82.73
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,61.75
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.63
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,5,N Current (RMS),A,103.5
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,337.6
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,253.8
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,215.1
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.37
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,98.2
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.6
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,31.9
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,94.72
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,82.38
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,107.18
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.7
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
110263,Aylesbury Rd,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.9
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.18
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,93.11
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,64.75
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.81
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,5,N Current (RMS),A,127.2
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,380.9
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,265.8
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,223.8
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.01
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,107.6
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.6
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,31.9
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,108.19
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,83.61
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,111.88
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,441.1
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
110263,Aylesbury Rd,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.3
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.93
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,69.23
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,62.31
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.75
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,5,N Current (RMS),A,71.9
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,283.3
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,257.3
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,229.8
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.91
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,102.4
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,31.8
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,82.92
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,85.9
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,111.99
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
110263,Aylesbury Rd,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,463.9
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.73
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.33
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,62.96
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,63.14
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.99
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,5,N Current (RMS),A,70.1
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,256.1
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,259.6
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,197.2
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.56
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,51.1
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.4
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,81.4
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,31.8
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,83.47
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,81.21
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,101.62
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
110263,Aylesbury Rd,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.6
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,59.01
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,57.59
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.79
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,5,N Current (RMS),A,61.8
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,239.4
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,236.2
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,187.1
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.96
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,76.0
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,31.7
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,80.16
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,75.54
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,92.54
