Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
110263,Aylesbury Rd,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,62.89
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.96
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.91
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,5,N Current (RMS),A,70.4
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,256.1
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,201.5
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,183.4
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.4
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,77.7
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,31.7
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,91.04
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,79.7
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,95.89
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
110263,Aylesbury Rd,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.0
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,51.88
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.31
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.24
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,5,N Current (RMS),A,46.3
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,211.2
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,174.1
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,189.0
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,47.1
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.09
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,84.5
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,31.6
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,72.77
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.81
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,98.16
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
110263,Aylesbury Rd,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,404.3
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,64.48
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.44
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.05
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,5,N Current (RMS),A,66.3
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,262.0
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,175.6
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,217.7
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.2
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.61
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,84.3
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,31.6
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,83.86
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.75
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,101.95
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
110263,Aylesbury Rd,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.1
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,68.65
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.88
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.94
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,5,N Current (RMS),A,87.9
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,278.6
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,181.1
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.9
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.34
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,62.5
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,75.3
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,31.6
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,93.62
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.38
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,99.17
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.6
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
110263,Aylesbury Rd,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.1
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,57.6
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.05
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.01
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,5,N Current (RMS),A,60.7
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,233.0
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,180.4
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,182.3
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.1
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,73.8
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,31.6
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,71.89
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,60.53
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,91.92
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
110263,Aylesbury Rd,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.04
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.18
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.78
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,201.8
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,172.4
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,197.0
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.76
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,95.3
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,31.6
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.63
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,65.84
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,102.48
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
110263,Aylesbury Rd,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.8
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,58.12
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.67
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,46.92
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,5,N Current (RMS),A,59.9
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,234.6
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,191.0
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,189.0
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.48
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,63.2
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.4
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,83.7
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,31.6
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,83.03
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,66.84
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,98.15
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
110263,Aylesbury Rd,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.42
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.86
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.28
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,5,N Current (RMS),A,46.3
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,191.9
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,184.0
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,175.0
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.71
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.32
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,53.2
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.36
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.82
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,78.8
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,31.6
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.34
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,59.27
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,95.62
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
110263,Aylesbury Rd,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.44
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.12
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.24
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,5,N Current (RMS),A,50.8
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,188.2
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,160.7
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,151.2
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.97
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,49.9
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
