Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,72.0
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,31.6
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,57.57
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.26
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,86.11
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
110263,Aylesbury Rd,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.6
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.75
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.18
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.55
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.29
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,5,N Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,175.2
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,170.2
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,139.6
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.23
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,56.7
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.76
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,67.3
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,31.6
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.78
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.16
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,83.35
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
110263,Aylesbury Rd,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.89
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.29
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.47
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.06
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,5,N Current (RMS),A,52.2
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,167.3
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,197.9
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,138.8
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.92
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,70.8
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,31.7
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.97
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,63.77
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,75.83
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
110263,Aylesbury Rd,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.2
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.16
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.35
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,5,N Current (RMS),A,46.4
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,166.2
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,204.1
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,151.8
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.66
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.82
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,77.1
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,31.7
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.98
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,65.55
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,79.42
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
110263,Aylesbury Rd,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.97
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.99
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.54
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.32
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,153.3
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,173.4
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,147.4
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.79
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,73.9
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,31.8
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,55.01
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,75.24
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
110263,Aylesbury Rd,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.77
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.57
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.85
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,5,N Current (RMS),A,48.8
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,168.6
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,157.0
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.8
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.4
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.44
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.43
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,65.8
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,31.9
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.86
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.04
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,68.92
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
110263,Aylesbury Rd,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.66
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.75
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.6
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,5,N Current (RMS),A,42.6
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,155.1
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,145.4
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.2
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,62.0
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,31.9
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.75
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.02
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,67.74
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
110263,Aylesbury Rd,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.64
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.75
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.51
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,5,N Current (RMS),A,51.5
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,170.9
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,153.3
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.7
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,59.1
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,32.0
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,51.2
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.94
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,64.66
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
110263,Aylesbury Rd,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.43
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.31
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.89
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.36
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,5,N Current (RMS),A,49.8
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,157.9
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,150.0
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,118.6
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,56.6
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,32.1
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.77
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,47.87
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,61.62
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
