Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
110263,Aylesbury Rd,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.42
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.07
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.49
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,5,N Current (RMS),A,51.6
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,162.2
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.7
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.0
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,54.4
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,32.1
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.54
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.13
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.2
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
110263,Aylesbury Rd,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.89
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.67
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.52
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,5,N Current (RMS),A,46.0
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,160.2
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,145.2
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.9
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.54
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,60.1
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,4.1
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,32.3
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.45
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.94
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,65.19
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
110263,Aylesbury Rd,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.56
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.3
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.76
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.1
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,5,N Current (RMS),A,57.6
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,173.7
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,169.8
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.0
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,32.3
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.13
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.86
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,63.57
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
110263,Aylesbury Rd,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.12
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.81
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.12
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,5,N Current (RMS),A,52.2
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,173.1
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.9
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.3
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,32.4
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.86
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,64.96
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
110263,Aylesbury Rd,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.48
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.84
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.66
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.88
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.68
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,5,N Current (RMS),A,52.2
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,167.1
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,162.5
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.5
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.32
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,54.4
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,32.5
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.74
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,51.16
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,63.1
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
110263,Aylesbury Rd,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.85
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.55
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.97
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,5,N Current (RMS),A,57.6
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,178.4
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,151.5
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.4
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.61
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.18
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,32.5
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,56.65
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.38
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,64.21
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
110263,Aylesbury Rd,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.9
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.2
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.58
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,5,N Current (RMS),A,50.6
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,170.9
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,154.0
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,125.8
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.9
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,56.6
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,32.6
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,55.56
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,49.79
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,64.8
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
110263,Aylesbury Rd,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.46
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.4
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.94
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,5,N Current (RMS),A,59.0
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,176.4
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,178.7
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.2
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.87
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.58
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,58.7
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,32.7
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.85
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,55.63
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,55.86
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,67.32
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
110263,Aylesbury Rd,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.66
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.52
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.37
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,5,N Current (RMS),A,61.9
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,165.6
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,190.8
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.8
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
