Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,32.8
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.98
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,63.42
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
110263,Aylesbury Rd,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.86
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.18
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,48.46
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.84
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,5,N Current (RMS),A,66.9
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,175.9
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,194.6
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,32.9
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.84
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,60.03
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,60.66
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
110263,Aylesbury Rd,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.97
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.14
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.18
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.19
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,5,N Current (RMS),A,62.9
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,171.8
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,189.1
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.52
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,34.1
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,33.0
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,50.95
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,58.77
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,61.64
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
110263,Aylesbury Rd,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.78
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.67
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.65
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.8
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,5,N Current (RMS),A,66.1
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,174.1
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,192.0
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.6
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.85
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,33.1
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.98
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,59.6
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,57.96
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
110263,Aylesbury Rd,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.35
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.55
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.6
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.5
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,5,N Current (RMS),A,62.3
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,173.5
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,204.6
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.8
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.81
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,33.2
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,51.93
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,62.68
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,65.68
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
110263,Aylesbury Rd,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.64
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.39
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.53
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.57
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,5,N Current (RMS),A,61.3
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,181.2
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,203.6
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.6
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,48.9
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,33.3
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.86
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,62.38
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,66.3
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
110263,Aylesbury Rd,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.88
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.72
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,53.6
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.56
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,5,N Current (RMS),A,68.8
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,174.4
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,215.4
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.6
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.34
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.12
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.2
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,33.4
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,65.52
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,62.53
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
110263,Aylesbury Rd,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.91
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.01
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,56.53
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.17
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,5,N Current (RMS),A,72.2
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,178.6
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,226.2
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,122.5
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.02
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.98
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.76
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,33.5
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.33
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,54.24
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,68.63
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,66.3
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
110263,Aylesbury Rd,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.66
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.82
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,55.76
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.01
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,5,N Current (RMS),A,74.9
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,181.8
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,222.8
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.1
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.36
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,33.6
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,53.97
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,68.35
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,66.2
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
110263,Aylesbury Rd,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
