Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.55
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.3
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,54.45
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.63
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,5,N Current (RMS),A,65.4
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,172.6
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,218.2
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,124.8
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.59
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.34
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.47
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,43.1
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,33.6
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.25
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,68.63
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,70.02
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
110263,Aylesbury Rd,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.28
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.58
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,57.11
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.56
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,5,N Current (RMS),A,74.8
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,181.7
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,229.8
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,124.8
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.37
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,54.3
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.26
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,33.8
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,53.7
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,69.28
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,72.05
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
110263,Aylesbury Rd,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.86
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.53
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,57.86
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.94
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,5,N Current (RMS),A,73.9
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,177.7
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,232.8
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.5
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.52
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.82
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,57.3
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.06
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,51.0
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,33.9
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,53.52
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,69.91
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,73.5
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
110263,Aylesbury Rd,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.32
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.42
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,56.97
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.04
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,5,N Current (RMS),A,72.5
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,177.1
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,229.2
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,126.7
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.24
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,61.3
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.34
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,50.7
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,3.8
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,34.0
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.56
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,69.68
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,74.88
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
110263,Aylesbury Rd,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.81
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.97
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,57.92
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.14
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,5,N Current (RMS),A,73.9
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,191.5
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,233.0
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,130.6
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.44
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.38
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,62.0
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.45
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,34.1
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.26
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,71.83
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,77.64
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
110263,Aylesbury Rd,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.75
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.5
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,58.51
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.09
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,5,N Current (RMS),A,73.3
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,185.9
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,235.6
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.2
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.67
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,61.8
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.76
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,49.4
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,34.2
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,56.45
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,72.31
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,74.67
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
110263,Aylesbury Rd,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.96
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.62
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,60.46
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.8
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,5,N Current (RMS),A,79.2
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,182.5
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,243.3
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,126.5
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.46
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.66
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,61.9
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.74
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,47.4
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,34.3
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,55.1
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,73.93
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,74.17
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
110263,Aylesbury Rd,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.78
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.25
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,60.87
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.94
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,5,N Current (RMS),A,81.2
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,193.3
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,246.2
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.5
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.79
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.71
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.03
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.98
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,34.4
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.9
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,76.18
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,76.62
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
110263,Aylesbury Rd,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.36
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.64
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,63.37
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.76
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,5,N Current (RMS),A,79.6
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,182.9
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,255.7
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.6
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.67
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,57.7
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.73
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
