Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,34.5
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,53.77
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,79.95
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,76.53
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
110263,Aylesbury Rd,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.66
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.07
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,63.47
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.62
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,5,N Current (RMS),A,78.3
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,183.6
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,254.4
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,136.8
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.73
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.61
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,57.2
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,34.6
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.58
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,91.76
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,81.57
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
110263,Aylesbury Rd,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.39
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.31
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,63.62
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.45
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,5,N Current (RMS),A,76.7
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,193.4
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,255.4
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.3
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.1
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.61
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,53.6
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.16
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,59.2
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,34.7
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.95
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,84.21
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,84.13
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
110263,Aylesbury Rd,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.65
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.48
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,50.15
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,51.35
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.25
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,5,N Current (RMS),A,75.6
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,200.5
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,207.8
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.8
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,54.6
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,3.9
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,34.8
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,59.65
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,67.31
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,69.55
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
110263,Aylesbury Rd,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
